Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.89
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
731018,GREENACRES - SHELFIELD,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.86
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.13
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
731018,GREENACRES - SHELFIELD,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.24
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
731018,GREENACRES - SHELFIELD,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
