Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.04
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.05
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.74
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.04
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.24
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
731018,GREENACRES - SHELFIELD,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.64
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.66
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.19
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.15
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.69
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.36
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.31
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.17
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
