Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.62
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.65
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.78
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.26
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.08
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.53
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
731018,GREENACRES - SHELFIELD,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.95
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.39
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.26
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.75
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
731018,GREENACRES - SHELFIELD,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
