Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.74
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.99
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.84
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.74
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
731018,GREENACRES - SHELFIELD,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.52
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.75
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
731018,GREENACRES - SHELFIELD,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.63
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.14
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.99
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.83
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.59
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
