Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.91
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.78
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.13
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.5
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.98
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.39
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.27
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
731018,GREENACRES - SHELFIELD,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.21
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.45
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.75
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.76
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.15
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.48
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.53
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.59
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.86
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.71
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.68
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.49
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.34
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.22
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.43
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.86
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.05
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.94
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.49
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731018,GREENACRES - SHELFIELD,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
