Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.82
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.71
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.72
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.01
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.59
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.39
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.73
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.57
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.25
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
731018,GREENACRES - SHELFIELD,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.73
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.34
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.17
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.88
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.75
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
