Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.05
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.08
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.25
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.14
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.28
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
731018,GREENACRES - SHELFIELD,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.16
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.13
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.99
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.83
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.44
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.29
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.76
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.91
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-8.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.43
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
