Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.27
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.61
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.46
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.58
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.61
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.71
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.71
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.78
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.75
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
731018,GREENACRES - SHELFIELD,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.17
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.24
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.88
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.14
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-9.34
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.32
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.39
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.43
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.18
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
