Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.15
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
731018,GREENACRES - SHELFIELD,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.8
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.44
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.72
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.64
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.37
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.06
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
