Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
731018,GREENACRES - SHELFIELD,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.98
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.23
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.26
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.24
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.96
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.24
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.38
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.16
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.11
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731018,GREENACRES - SHELFIELD,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.28
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.61
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.75
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.13
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.07
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.54
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
