Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.34
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.96
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.69
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.71
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.48
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.31
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731018,GREENACRES - SHELFIELD,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.07
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.65
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.02
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.13
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.58
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
