Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
731018,GREENACRES - SHELFIELD,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.38
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.97
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.58
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.19
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.56
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.67
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.07
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.86
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
731018,GREENACRES - SHELFIELD,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.64
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
731018,GREENACRES - SHELFIELD,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.14
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.74
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.61
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
