Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
