Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.25
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
