Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
