Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.29
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
731018,GREENACRES - SHELFIELD,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,3.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
