Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
731018,GREENACRES - SHELFIELD,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
