Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731018,GREENACRES - SHELFIELD,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.76
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.53
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.33
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
731018,GREENACRES - SHELFIELD,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.62
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
