Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.26
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.74
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.75
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.84
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.01
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.75
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.63
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
