Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.53
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.05
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.63
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.31
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.08
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.14
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.42
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
731018,GREENACRES - SHELFIELD,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.07
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.37
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
731018,GREENACRES - SHELFIELD,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.45
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.46
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.26
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.45
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.87
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
