Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.04
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.72
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.21
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.38
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.47
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.09
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.78
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.94
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.24
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.54
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
731018,GREENACRES - SHELFIELD,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.87
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.52
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.69
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.76
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.49
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.23
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.93
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.74
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.83
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
