Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.98
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.58
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
731018,GREENACRES - SHELFIELD,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.03
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.43
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.96
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.39
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.12
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.51
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.94
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.85
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.56
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.89
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.04
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.83
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.56
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.25
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.56
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.95
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
731018,GREENACRES - SHELFIELD,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.73
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.65
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.05
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.61
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
