Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.84
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.02
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.05
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.99
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.67
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.11
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.61
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.53
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
731018,GREENACRES - SHELFIELD,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.66
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.72
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.86
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.59
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.47
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.19
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.93
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.62
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.07
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.06
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.18
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
