Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
731018,GREENACRES - SHELFIELD,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.73
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.25
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.78
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.05
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.69
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
731018,GREENACRES - SHELFIELD,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.07
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
