Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.13
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.39
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.44
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.55
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
731018,GREENACRES - SHELFIELD,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.33
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.69
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.63
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.41
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.48
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.21
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.41
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.19
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.76
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.23
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
