Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.66
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
731018,GREENACRES - SHELFIELD,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.44
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.25
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.83
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.66
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
731018,GREENACRES - SHELFIELD,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.56
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.81
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
