Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.41
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.71
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.17
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.95
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.42
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.64
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.76
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
731018,GREENACRES - SHELFIELD,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
