Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731018,GREENACRES - SHELFIELD,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
731018,GREENACRES - SHELFIELD,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.33
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
