Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
