Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
