Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.42
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
731018,GREENACRES - SHELFIELD,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
