Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731018,GREENACRES - SHELFIELD,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,3.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
731018,GREENACRES - SHELFIELD,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.18
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
