Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.46
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731018,GREENACRES - SHELFIELD,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.92
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
