Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
731018,GREENACRES - SHELFIELD,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.46
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.48
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.25
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.37
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.05
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.51
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.69
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.74
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.41
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
731018,GREENACRES - SHELFIELD,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.65
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.25
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.92
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.84
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
