Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.13
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.05
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.41
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.84
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.81
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.92
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.41
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.43
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.12
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
731018,GREENACRES - SHELFIELD,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.14
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.35
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.47
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.15
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.46
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.98
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.41
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.42
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.88
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.32
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.09
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.89
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
