Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.52
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.74
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.82
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.03
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
731018,GREENACRES - SHELFIELD,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.28
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.91
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.84
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.67
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.39
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.46
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.09
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
731018,GREENACRES - SHELFIELD,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.94
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.35
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
