Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.15
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.01
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.98
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.37
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.29
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.37
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.42
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.07
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.84
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.21
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
731018,GREENACRES - SHELFIELD,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.91
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.46
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.91
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.31
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.15
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.42
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.35
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.09
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.02
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.57
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.01
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.34
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.86
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.38
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.98
