Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.69
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.61
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.19
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.98
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.81
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
731018,GREENACRES - SHELFIELD,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.88
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.62
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.98
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.55
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.05
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.72
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.75
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.03
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.22
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.87
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.83
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.83
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.77
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.66
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.42
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.47
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
731018,GREENACRES - SHELFIELD,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.12
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.16
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.35
