Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.15
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.52
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.78
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.58
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.37
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.69
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.72
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.35
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.47
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.55
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.71
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.12
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.54
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.36
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
731018,GREENACRES - SHELFIELD,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.68
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-8.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.17
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.22
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.08
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-8.37
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.31
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.37
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.76
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.91
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
