Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.58
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.28
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.61
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.66
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.86
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
731018,GREENACRES - SHELFIELD,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.07
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.87
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.36
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.29
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.81
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.46
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.27
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.46
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.56
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.33
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.45
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.21
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.54
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.67
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
731018,GREENACRES - SHELFIELD,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.73
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
