Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.23
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.94
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.21
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.47
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.69
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.04
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-6.08
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.26
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.49
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.96
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.78
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
731018,GREENACRES - SHELFIELD,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.83
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.78
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.04
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.54
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.01
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.79
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.09
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.54
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.48
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-6.38
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.77
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.56
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.03
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
