Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.19
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.95
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.13
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.15
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.17
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731018,GREENACRES - SHELFIELD,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.27
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.25
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.75
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.71
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.23
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.59
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.39
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.47
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.96
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
731018,GREENACRES - SHELFIELD,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
