Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.64
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.78
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.82
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.32
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.05
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.62
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.32
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.47
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.53
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
731018,GREENACRES - SHELFIELD,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.55
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.53
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.66
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.09
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.23
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.13
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.98
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
