Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731018,GREENACRES - SHELFIELD,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
731018,GREENACRES - SHELFIELD,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
