Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.61
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
731018,GREENACRES - SHELFIELD,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
