Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.57
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.58
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.45
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,2.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
731018,GREENACRES - SHELFIELD,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
