Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.65
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,2.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.81
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731018,GREENACRES - SHELFIELD,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.83
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.24
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
