Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.73
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
731018,GREENACRES - SHELFIELD,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.54
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.59
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.93
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,3.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.94
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,3.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.64
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
731018,GREENACRES - SHELFIELD,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.89
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.55
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
