Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.89
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.69
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.02
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.72
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,4.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.39
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,4.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.8
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.21
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
731018,GREENACRES - SHELFIELD,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
